Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
263213,Whitehouse,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,19.81
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.74
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.5
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.4
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.7
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.81
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.74
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.5
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
263213,Whitehouse,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.36
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.8
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.18
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.8
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,21.36
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.8
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.17
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
263213,Whitehouse,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.35
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.17
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.71
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.2
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.4
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.35
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,20.17
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.71
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
263213,Whitehouse,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.77
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.4
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.0
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.9
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,21.77
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.4
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
263213,Whitehouse,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.95
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.45
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.7
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.45
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
263213,Whitehouse,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.59
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.2
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.5
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.17
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
263213,Whitehouse,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.05
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.57
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.1
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.4
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,25.05
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.74
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
263213,Whitehouse,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.81
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.61
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.43
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.8
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.3
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,24.81
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.61
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.43
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
263213,Whitehouse,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.36
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.13
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.33
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.1
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.13
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.33
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
263213,Whitehouse,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.67
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.96
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.15
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.4
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.67
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
263213,Whitehouse,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.24
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.25
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.7
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.7
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
263213,Whitehouse,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.41
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.94
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.6
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,26.41
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.94
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
263213,Whitehouse,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.88
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.51
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.11
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.1
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.8
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.51
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.11
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
263213,Whitehouse,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,21.01
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.09
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.85
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.1
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.09
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
263213,Whitehouse,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.79
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.05
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.53
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.7
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.0
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.79
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.05
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.53
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.3
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,20.31
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.08
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.44
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.1
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.2
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.3
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
263213,Whitehouse,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.77
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.19
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.8
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.5
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.5
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.77
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.19
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
263213,Whitehouse,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.26
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.6
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.26
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.99
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.63
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,22.28
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
263213,Whitehouse,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.57
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.37
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.58
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.5
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.37
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
263213,Whitehouse,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.16
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.16
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
263213,Whitehouse,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
