Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.73
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.01
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.73
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.99
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.01
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.63
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.36
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.6
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,17.63
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.82
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.05
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.83
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
263213,Whitehouse,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.53
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.69
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.84
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.53
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.36
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.33
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.1
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.36
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.71
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.33
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
263213,Whitehouse,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.38
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.55
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.3
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.38
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.55
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
263213,Whitehouse,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.99
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
263213,Whitehouse,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.07
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.55
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.68
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.55
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,14.14
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.43
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.94
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.5
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.14
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.43
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.94
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
263213,Whitehouse,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.87
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.21
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.87
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.3
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
263213,Whitehouse,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.41
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.69
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.5
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.4
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.7
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.5
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,22.41
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.69
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
263213,Whitehouse,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.22
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,25.29
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.0
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.22
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.29
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
263213,Whitehouse,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.41
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.03
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.83
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.41
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.03
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
263213,Whitehouse,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.39
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,22.42
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.51
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.1
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.6
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.39
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.42
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.51
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
263213,Whitehouse,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.92
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,25.31
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.89
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.5
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,104.2
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.6
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.92
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,13.89
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
263213,Whitehouse,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,28.69
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.08
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.7
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.9
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.19
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.69
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.08
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
263213,Whitehouse,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.44
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.48
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.8
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.0
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.44
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,29.48
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.16
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
263213,Whitehouse,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.17
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.31
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.5
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.9
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.6
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.25
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.17
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.31
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.45
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
263213,Whitehouse,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.29
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.91
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,108.4
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,31.29
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.91
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
263213,Whitehouse,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,27.85
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,30.61
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.2
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,94.3
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.85
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.4
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.19
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,137.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.7
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.19
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.84
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,20.41
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
263213,Whitehouse,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.25
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.91
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.85
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.1
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.6
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
