Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.25
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.91
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.85
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
263213,Whitehouse,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.49
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.9
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.9
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.2
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.7
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.75
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
263213,Whitehouse,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.07
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.19
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.71
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.28
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.7
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.6
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.71
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.28
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
263213,Whitehouse,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.46
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,32.81
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.4
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.3
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,136.9
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.46
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.81
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
263213,Whitehouse,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.04
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.61
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.9
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.3
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.04
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.61
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
263213,Whitehouse,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.68
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,31.15
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.1
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.6
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.8
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.68
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.15
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
263213,Whitehouse,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.74
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,32.2
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,30.43
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.5
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.74
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.2
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.43
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
263213,Whitehouse,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.55
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.34
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,32.98
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,127.1
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,133.4
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.55
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.35
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.98
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
263213,Whitehouse,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,30.14
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.45
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,37.97
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.9
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.2
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,159.1
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.14
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.97
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
263213,Whitehouse,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,27.19
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.81
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.39
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.2
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.19
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.81
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,28.39
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
263213,Whitehouse,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.46
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.81
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.73
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.0
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.46
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.81
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
263213,Whitehouse,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,26.01
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.39
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.0
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.8
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,123.0
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.01
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.39
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
263213,Whitehouse,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.99
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,34.0
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,26.86
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.2
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.86
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
263213,Whitehouse,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.2
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,39.28
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.27
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.7
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.28
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,48.4
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
263213,Whitehouse,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.0
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,32.45
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.97
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,134.8
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.0
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.45
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.97
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
263213,Whitehouse,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.82
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,31.69
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.67
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,131.9
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.1
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.82
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.69
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
263213,Whitehouse,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,33.55
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.56
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.13
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.5
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,140.4
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.1
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.55
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,38.56
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.13
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
263213,Whitehouse,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.24
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.85
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,28.99
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.8
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.8
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.7
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.9
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.24
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.85
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.99
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
263213,Whitehouse,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.5
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.84
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,25.05
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.7
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.9
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.5
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.84
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.05
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.7
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
263213,Whitehouse,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.38
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.58
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.7
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.3
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.38
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.89
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
263213,Whitehouse,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.57
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.05
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.62
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.0
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.1
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.7
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.05
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.62
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
263213,Whitehouse,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.75
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.09
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.0
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.1
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.7
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.09
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
263213,Whitehouse,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
