Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.2
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,41.82
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.86
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,173.4
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.82
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.86
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
263213,Whitehouse,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.79
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,39.0
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.89
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.3
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.5
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.89
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
263213,Whitehouse,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.63
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.38
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.0
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.3
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.38
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
263213,Whitehouse,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,22.18
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.54
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.83
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,65.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.1
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.18
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.54
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
263213,Whitehouse,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,22.38
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.39
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.3
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,93.8
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.5
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.39
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.31
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.78
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.28
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.72
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,92.0
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.3
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.8
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.77
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.28
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
263213,Whitehouse,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,23.07
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,20.81
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.7
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.81
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
263213,Whitehouse,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,21.52
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,30.32
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.22
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,89.5
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.7
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
263213,Whitehouse,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.3
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.11
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.53
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,60.3
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.2
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,128.5
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.11
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
263213,Whitehouse,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.96
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.1
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,135.8
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.96
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.77
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
263213,Whitehouse,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.02
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.18
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.43
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,77.0
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.5
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,35.18
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.43
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.28
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,35.71
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.88
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,55.5
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.0
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,28.28
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.71
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
263213,Whitehouse,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.49
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.36
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.68
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,81.2
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.0
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,25.49
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.68
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
263213,Whitehouse,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.46
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.41
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.94
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.0
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.41
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
263213,Whitehouse,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.32
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.38
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.7
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.57
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
263213,Whitehouse,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,25.72
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,35.51
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,31.37
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,147.4
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.2
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.09
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.72
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.51
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.37
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
263213,Whitehouse,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.1
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.13
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,30.12
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,153.3
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.1
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,37.13
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,30.12
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
263213,Whitehouse,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.44
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.53
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.83
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,28.24
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.2
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.53
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.83
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.24
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
263213,Whitehouse,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.6
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.31
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,25.73
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.8
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.46
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,107.8
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.7
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,25.73
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.8
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
263213,Whitehouse,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.6
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.39
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,30.63
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.2
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,25.6
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.39
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.63
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
263213,Whitehouse,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.84
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,38.79
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.33
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.84
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,38.79
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.33
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,5.21
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,29.1
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.59
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,26.21
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,60.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,167.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
