Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.21
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.59
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.21
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
263213,Whitehouse,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,25.03
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.62
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.67
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,71.0
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.5
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.8
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.03
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,37.62
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.67
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
263213,Whitehouse,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.87
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,36.54
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,24.74
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.5
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.3
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.87
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.54
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.74
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
263213,Whitehouse,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.39
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.47
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,72.8
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.1
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.2
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.3
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.47
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
263213,Whitehouse,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.87
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.71
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.16
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.3
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.3
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.1
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,23.87
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,35.71
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.16
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
263213,Whitehouse,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,27.08
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.42
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.2
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.6
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,27.08
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,37.42
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.2
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.95
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.32
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,25.94
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,62.5
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.4
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.32
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.94
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
263213,Whitehouse,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.05
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,43.53
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.16
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,72.9
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,144.2
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,179.4
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.7
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.47
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.05
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.53
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.16
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
263213,Whitehouse,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.14
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,40.29
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.74
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,81.0
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.2
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,165.9
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.6
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.14
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.29
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.74
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
263213,Whitehouse,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.1
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.28
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,21.28
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.3
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,26.1
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.28
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.28
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
263213,Whitehouse,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,23.13
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.0
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.91
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,97.4
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,92.9
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.13
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
263213,Whitehouse,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.85
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.49
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.78
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,68.9
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.1
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.86
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.49
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.9
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
263213,Whitehouse,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.44
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,40.06
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,22.57
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,166.8
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.06
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
263213,Whitehouse,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.06
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,40.73
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,74.0
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.7
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.9
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.06
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.73
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.22
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
263213,Whitehouse,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.65
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,38.66
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.8
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,104.5
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.2
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
263213,Whitehouse,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,20.81
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,69.3
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,87.1
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.6
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.08
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.26
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
263213,Whitehouse,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,25.1
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,38.01
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.66
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.5
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.3
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.66
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
263213,Whitehouse,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.26
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,41.85
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.43
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,88.8
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,174.1
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.5
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.26
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,41.85
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,23.43
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
263213,Whitehouse,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.16
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.1
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.0
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.3
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,157.6
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.6
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.16
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.1
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
263213,Whitehouse,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.43
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,35.44
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.32
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,75.0
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.9
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,149.2
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.8
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.43
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
263213,Whitehouse,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,28.47
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.42
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,118.9
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.6
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.1
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,34.25
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.42
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
263213,Whitehouse,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.2
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,36.44
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.02
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.4
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,118.3
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.2
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.44
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
263213,Whitehouse,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
