Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.71
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,37.91
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,36.68
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,43.0
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.9
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,32.71
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,37.91
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.68
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
263213,Whitehouse,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,24.86
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.41
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.56
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.2
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.86
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.41
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.56
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
263213,Whitehouse,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.94
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,30.2
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.18
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.8
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.3
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.2
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.2
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.3
263213,Whitehouse,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.26
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,28.97
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.19
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.9
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.19
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
263213,Whitehouse,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.98
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,29.17
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.73
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.3
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.9
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.2
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.81
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.6
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.9
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.2
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,19.81
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
263213,Whitehouse,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,42.29
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,29.5
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.85
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,70.2
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,177.1
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,122.5
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,93.2
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.99
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,42.29
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.5
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.85
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
263213,Whitehouse,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,26.03
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,30.4
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.8
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.5
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.02
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.4
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
263213,Whitehouse,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.54
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,33.03
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.53
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.54
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.53
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
263213,Whitehouse,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.21
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.98
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.64
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,100.4
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.6
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.21
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.98
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
263213,Whitehouse,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.29
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,110.6
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.29
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.8
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.11
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
263213,Whitehouse,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.37
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.86
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.0
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,113.8
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.08
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,26.74
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
263213,Whitehouse,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.25
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.5
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.25
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.37
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.62
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
263213,Whitehouse,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,23.73
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.14
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.82
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.1
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.2
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.14
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
263213,Whitehouse,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.94
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.7
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.02
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,23.67
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.35
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.99
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.35
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,12.99
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.72
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.17
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.22
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.9
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.23
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.88
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.97
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.23
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.5
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.88
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,20.97
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.23
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.03
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.8
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.01
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.43
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.54
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
263213,Whitehouse,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.13
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.97
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.13
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.0
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.4
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.16
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.96
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.7
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
