Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.03
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.16
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.96
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.17
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.82
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.0
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.17
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.82
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.55
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
263213,Whitehouse,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.38
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.72
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.0
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.38
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.72
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
263213,Whitehouse,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.17
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.5
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.96
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.9
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.17
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.96
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
263213,Whitehouse,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.98
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.83
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.83
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
263213,Whitehouse,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.57
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.9
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.0
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,8.85
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.57
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
263213,Whitehouse,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.2
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.0
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.2
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
263213,Whitehouse,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.95
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.88
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.2
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,21.1
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.85
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.95
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.88
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
263213,Whitehouse,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.59
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.6
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.0
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,21.2
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.6
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.24
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
263213,Whitehouse,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.38
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.86
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,21.3
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.62
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.86
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.9
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,21.4
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
263213,Whitehouse,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,15.1
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.57
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.2
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.6
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,21.4
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,19.91
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.57
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
263213,Whitehouse,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.16
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.94
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,21.5
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.16
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.65
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
263213,Whitehouse,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.95
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.7
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.53
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.2
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,21.5
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.53
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
263213,Whitehouse,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.81
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.74
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,21.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.81
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,15.49
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.43
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.91
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.7
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,21.7
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.49
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.91
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.84
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.78
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.5
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,21.8
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.84
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
263213,Whitehouse,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.45
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.58
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.78
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,67.2
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,21.8
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.58
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.78
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
263213,Whitehouse,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.71
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.22
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.71
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.22
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
263213,Whitehouse,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,18.72
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.11
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.2
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.73
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.1
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
263213,Whitehouse,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.42
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.6
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.0
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.5
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.78
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.42
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
263213,Whitehouse,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.37
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.2
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,22.0
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.37
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.97
