Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.89
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,22.0
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.97
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.99
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
263213,Whitehouse,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,18.09
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,23.98
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,49.6
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.2
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,22.1
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.98
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
263213,Whitehouse,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.75
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.85
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.98
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,81.0
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.2
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,22.1
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.85
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
263213,Whitehouse,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.58
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.16
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.3
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,22.2
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.54
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.58
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.16
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.53
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.37
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.36
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,79.9
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.6
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,22.3
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.53
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.36
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
263213,Whitehouse,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.77
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.18
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,19.87
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.18
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
263213,Whitehouse,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,20.75
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.9
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.6
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.75
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
263213,Whitehouse,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,16.98
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.89
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.09
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
263213,Whitehouse,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.4
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.01
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,21.31
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.4
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.31
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
263213,Whitehouse,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.79
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.8
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.1
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.3
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
263213,Whitehouse,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.81
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.6
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.5
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,22.7
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.81
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
263213,Whitehouse,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.81
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.8
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.41
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.3
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.81
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.8
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.41
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
263213,Whitehouse,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.17
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.64
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,17.52
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.17
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.64
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
263213,Whitehouse,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.99
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.32
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.0
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,18.99
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.33
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
263213,Whitehouse,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.75
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.06
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.6
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.3
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.75
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.06
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
263213,Whitehouse,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.12
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.39
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.71
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.0
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.0
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.4
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.12
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.71
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
263213,Whitehouse,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.85
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.72
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.6
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.85
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.72
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
263213,Whitehouse,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.3
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.2
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.2
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.66
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
263213,Whitehouse,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.16
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.95
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.2
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.7
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.95
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.7
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
263213,Whitehouse,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.07
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.73
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.46
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.18
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.2
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,22.7
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.73
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
263213,Whitehouse,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.6
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.67
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.74
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.6
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.41
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.1
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.5
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
