Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.93
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.1
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
263213,Whitehouse,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.83
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.88
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.83
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.88
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
263213,Whitehouse,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,17.67
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.36
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.29
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.67
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.29
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
263213,Whitehouse,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.37
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.02
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.6
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.73
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.37
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.02
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
263213,Whitehouse,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.15
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.04
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.6
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.0
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.15
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.04
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.12
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
263213,Whitehouse,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,21.96
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.41
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.14
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.41
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
263213,Whitehouse,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,21.26
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,24.72
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,88.8
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.4
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.72
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
263213,Whitehouse,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,21.02
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.19
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.5
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.8
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,18.86
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.06
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.3
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,18.86
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,22.87
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,18.71
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.0
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.2
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.87
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.12
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
263213,Whitehouse,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,23.22
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.28
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.85
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.9
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.1
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.22
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.27
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.85
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
263213,Whitehouse,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,24.48
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,19.27
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.5
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,97.7
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.27
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.79
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
263213,Whitehouse,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.13
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.19
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.26
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,101.0
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.3
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.19
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.26
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
263213,Whitehouse,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,22.88
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,20.49
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,26.24
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,95.5
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.6
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.88
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.24
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
263213,Whitehouse,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,29.97
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.1
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,27.83
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.9
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,117.0
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.97
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.83
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
263213,Whitehouse,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.43
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.28
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.0
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,90.7
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,29.43
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.28
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
263213,Whitehouse,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,24.61
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,29.81
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,23.62
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,102.2
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.81
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.62
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.77
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,37.53
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.3
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.77
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.53
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.4
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
263213,Whitehouse,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.72
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.12
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.59
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.31
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.9
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.12
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
263213,Whitehouse,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.64
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.91
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,34.51
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.65
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.0
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,23.1
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.91
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.51
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.65
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
263213,Whitehouse,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.78
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.36
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,29.79
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,133.3
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.78
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.36
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
263213,Whitehouse,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.81
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.23
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.35
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.3
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.8
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,122.4
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.35
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.36
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
263213,Whitehouse,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,28.5
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.25
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.33
