Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,129.0
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.5
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.25
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.33
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
263213,Whitehouse,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.31
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,30.08
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,26.26
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.4
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,124.8
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.5
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,23.0
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.08
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
263213,Whitehouse,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.68
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.95
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.52
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.0
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.68
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.52
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
263213,Whitehouse,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.06
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.86
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,32.19
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.4
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.4
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,135.0
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.06
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.19
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
263213,Whitehouse,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,26.86
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,21.54
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,91.6
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.25
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
263213,Whitehouse,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,25.46
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.8
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,106.4
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,22.9
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.9
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
263213,Whitehouse,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,30.41
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,25.17
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.34
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,128.3
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,105.1
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.34
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
263213,Whitehouse,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.52
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,35.85
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.09
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,17.82
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,69.7
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,151.2
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.7
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.1
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.85
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.09
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.82
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
263213,Whitehouse,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,32.47
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,28.24
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.72
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.6
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.1
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.47
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.24
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.72
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
263213,Whitehouse,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.5
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,36.2
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,39.36
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,25.72
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.3
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,164.1
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.2
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.36
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.72
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
263213,Whitehouse,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.68
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,40.42
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.07
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,71.4
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.3
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,168.3
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,99.6
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,22.8
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.68
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,23.07
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,71.4
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
263213,Whitehouse,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,29.35
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,31.43
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.69
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.9
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,22.7
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.35
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.42
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.69
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
263213,Whitehouse,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.11
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.26
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.6
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,117.4
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,22.7
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.26
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
263213,Whitehouse,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.2
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.6
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,26.74
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.03
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.2
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.2
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.6
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.74
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.03
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
263213,Whitehouse,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,24.88
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.26
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,20.71
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.8
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.26
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
263213,Whitehouse,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,24.47
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,27.05
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,17.66
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,103.2
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,112.8
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,76.2
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.05
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
263213,Whitehouse,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.63
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.88
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,23.94
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.1
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.5
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,22.6
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,27.12
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.93
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
263213,Whitehouse,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.28
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.79
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,26.17
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,23.46
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.9
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.3
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.2
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,26.17
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.46
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.8
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
263213,Whitehouse,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.05
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,24.56
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.59
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,142.7
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.4
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.4
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.39
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.56
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
263213,Whitehouse,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.69
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.78
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.61
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,23.5
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.67
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.9
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,22.5
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
263213,Whitehouse,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,26.87
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.76
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,96.5
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.24
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.87
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.76
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
263213,Whitehouse,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,5.06
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,26.4
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.25
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,111.3
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
