Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.83
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.4
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
263213,Whitehouse,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.7
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,33.94
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,23.74
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,26.01
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.4
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,22.4
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,33.94
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.74
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.01
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
263213,Whitehouse,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.52
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,38.48
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,161.7
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.4
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,22.3
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,38.48
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.03
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
263213,Whitehouse,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.97
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,40.2
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.6
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,167.4
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,119.6
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,22.3
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.96
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,40.2
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.59
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.13
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
263213,Whitehouse,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,31.23
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,27.93
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,19.23
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,129.6
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,116.6
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.9
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,22.2
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.23
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.93
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.23
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
263213,Whitehouse,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,31.89
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,34.08
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,22.26
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.6
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,132.7
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,141.7
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.8
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,22.1
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.56
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,31.89
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.26
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
263213,Whitehouse,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.07
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.43
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,32.31
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.79
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.04
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.8
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.7
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,22.0
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.79
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,23.04
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
263213,Whitehouse,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,32.23
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.96
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,17.56
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,78.4
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.6
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.8
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.0
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,22.0
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.81
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,36.96
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
263213,Whitehouse,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.52
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,33.02
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.46
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.0
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,137.8
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,103.9
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.52
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,33.02
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
263213,Whitehouse,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,33.16
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,34.37
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.53
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,143.3
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.5
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,21.9
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.41
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.18
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,33.16
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,34.37
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.53
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
263213,Whitehouse,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.85
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,33.27
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.31
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,23.34
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,142.4
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,21.8
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.27
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,34.31
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
263213,Whitehouse,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,34.54
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.31
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,30.36
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,143.7
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,155.3
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,128.6
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,21.7
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.54
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,37.31
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
263213,Whitehouse,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,26.77
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,35.22
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.77
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.5
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,100.1
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,21.6
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.77
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,35.22
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.77
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
263213,Whitehouse,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,28.18
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.69
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,24.66
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,152.0
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,21.5
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.18
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,36.69
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.66
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
263213,Whitehouse,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.06
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,28.48
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,39.03
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,28.52
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,57.7
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,119.0
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,161.8
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,120.7
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,transformer,,Temperature,C,21.4
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.03
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.52
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
263213,Whitehouse,2024-01-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.05
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,27.73
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.24
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,transformer,,Temperature,C,21.3
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.73
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,37.24
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
263213,Whitehouse,2024-01-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,26.91
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,38.8
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,25.17
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,67.6
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,transformer,,Temperature,C,21.2
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.8
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.17
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
263213,Whitehouse,2024-01-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,37.04
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,26.82
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,47.3
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.6
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.7
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,transformer,,Temperature,C,21.1
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.47
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,37.04
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
263213,Whitehouse,2024-01-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,30.0
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,37.32
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,31.17
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.2
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,131.4
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,transformer,,Temperature,C,21.0
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.32
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.17
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.2
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,31.22
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,36.1
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,25.67
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.3
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,150.2
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,transformer,,Temperature,C,20.9
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.22
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.1
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.67
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,52.6
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
263213,Whitehouse,2024-01-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,32.79
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,35.72
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,24.88
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,105.6
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,transformer,,Temperature,C,20.8
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.79
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.72
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.88
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
263213,Whitehouse,2024-01-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,38.49
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,24.68
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,159.4
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,transformer,,Temperature,C,20.7
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.39
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.49
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.4
263213,Whitehouse,2024-01-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.68
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,32.68
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,42.49
