Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,24.0
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,73.5
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,176.6
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,transformer,,Temperature,C,20.6
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.68
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,42.49
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
263213,Whitehouse,2024-01-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,33.69
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,44.44
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,25.99
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,82.2
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,141.5
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,184.8
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,109.9
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,transformer,,Temperature,C,20.5
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.92
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.69
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.99
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
263213,Whitehouse,2024-01-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,34.92
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,38.13
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,24.44
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,146.0
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,158.3
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,transformer,,Temperature,C,20.4
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
263213,Whitehouse,2024-01-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.35
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,36.52
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,33.53
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,20.23
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,153.0
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.2
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,86.3
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,transformer,,Temperature,C,20.3
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.17
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.52
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.53
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.23
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
263213,Whitehouse,2024-01-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,4.85
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,37.57
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,37.34
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,19.02
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,72.2
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,156.5
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,transformer,,Temperature,C,20.2
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,37.57
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,37.34
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.02
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
263213,Whitehouse,2024-01-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,31.24
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,37.64
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.72
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,75.2
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,130.8
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,156.5
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,transformer,,Temperature,C,20.1
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
263213,Whitehouse,2024-01-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,28.74
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,33.54
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,28.58
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,120.1
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,139.9
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,121.2
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.74
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
263213,Whitehouse,2024-01-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,29.55
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.03
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,18.82
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.6
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.0
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.03
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.6
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
263213,Whitehouse,2024-01-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,29.81
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,19.03
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,123.8
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,29.81
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
263213,Whitehouse,2024-01-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,27.24
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,27.5
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,22.4
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,114.3
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,95.0
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.24
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.5
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.4
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
263213,Whitehouse,2024-01-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,25.54
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,29.56
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,20.9
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,123.0
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,25.54
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.56
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
263213,Whitehouse,2024-01-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,31.41
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,21.01
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,130.4
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.47
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.01
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
263213,Whitehouse,2024-01-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,34.11
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.83
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,124.2
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,140.6
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.41
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.83
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
263213,Whitehouse,2024-01-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,36.34
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,33.0
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,27.23
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.1
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,150.4
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,136.7
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,114.3
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.35
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.23
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.1
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
263213,Whitehouse,2024-01-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,31.46
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,33.34
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,28.4
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,138.7
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,33.34
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.4
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
263213,Whitehouse,2024-01-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.56
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,34.88
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,35.52
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,33.71
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,145.3
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,146.8
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,35.52
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.71
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
263213,Whitehouse,2024-01-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,35.22
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,36.69
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,29.29
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,147.0
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,124.7
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.78
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.22
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,36.69
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.29
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
263213,Whitehouse,2024-01-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,26.76
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,32.09
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,19.88
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,132.4
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.09
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
263213,Whitehouse,2024-01-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,20.36
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,31.14
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,58.5
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,127.6
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.36
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
263213,Whitehouse,2024-01-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,22.03
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,30.5
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,17.69
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,74.0
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.48
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.03
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,30.5
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.69
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
263213,Whitehouse,2024-01-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,17.06
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,24.35
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.92
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,102.9
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.06
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.35
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
263213,Whitehouse,2024-01-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,20.57
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,85.6
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.5
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.1
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
