Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.61
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.62
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
263213,Whitehouse,2024-01-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.93
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.12
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.5
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.6
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.93
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
263213,Whitehouse,2024-01-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.69
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.12
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.31
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.4
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.7
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
263213,Whitehouse,2024-01-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.86
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.01
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.41
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.4
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.4
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.86
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
263213,Whitehouse,2024-01-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.25
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.32
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.04
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,11.04
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
263213,Whitehouse,2024-01-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,13.11
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.95
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.15
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.11
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,15.95
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.39
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.03
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.39
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.1
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.02
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
263213,Whitehouse,2024-01-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,21.57
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.0
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.42
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,21.57
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.7
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
263213,Whitehouse,2024-01-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.46
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.47
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.04
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.0
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.1
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,transformer,,Temperature,C,19.1
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.04
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
263213,Whitehouse,2024-01-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.79
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.77
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.69
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.79
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.69
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
263213,Whitehouse,2024-01-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.39
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.47
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.2
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.7
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,transformer,,Temperature,C,19.2
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.39
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.44
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.47
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
263213,Whitehouse,2024-01-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.29
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
263213,Whitehouse,2024-01-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,9.98
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
263213,Whitehouse,2024-01-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.46
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.4
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.46
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.22
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.4
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.6
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.79
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,transformer,,Temperature,C,19.3
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.6
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
263213,Whitehouse,2024-01-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.85
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.39
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
263213,Whitehouse,2024-01-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.51
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.51
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.51
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.68
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
263213,Whitehouse,2024-01-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.41
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.07
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.41
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.07
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
263213,Whitehouse,2024-01-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.22
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.38
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.8
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.82
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.38
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
263213,Whitehouse,2024-01-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.92
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.26
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.92
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.15
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
263213,Whitehouse,2024-01-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.26
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.01
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.76
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.8
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.26
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.01
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
263213,Whitehouse,2024-01-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.13
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
263213,Whitehouse,2024-01-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.63
