Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.47
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.63
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.26
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.51
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.26
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.51
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
263213,Whitehouse,2024-01-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.89
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.48
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.58
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.3
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.89
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.58
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
263213,Whitehouse,2024-01-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.39
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.1
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.7
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.1
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
263213,Whitehouse,2024-01-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.83
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.31
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.83
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.31
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.6
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.32
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.83
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.13
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.0
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.4
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.32
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
263213,Whitehouse,2024-01-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,15.78
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.99
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.21
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.99
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
263213,Whitehouse,2024-01-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,14.64
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,18.73
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
263213,Whitehouse,2024-01-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.21
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.22
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,17.22
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.24
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
263213,Whitehouse,2024-01-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.91
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.17
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.7
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.91
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.17
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.97
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
263213,Whitehouse,2024-01-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.58
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.36
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.0
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,transformer,,Temperature,C,19.4
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.36
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
263213,Whitehouse,2024-01-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.41
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.0
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.8
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,17.41
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
263213,Whitehouse,2024-01-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.4
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.61
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.2
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.1
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,17.4
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
263213,Whitehouse,2024-01-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.16
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.07
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.16
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.53
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,15.07
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
263213,Whitehouse,2024-01-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.18
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.62
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.1
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,transformer,,Temperature,C,19.5
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.62
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.67
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
263213,Whitehouse,2024-01-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,16.87
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.9
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.05
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
263213,Whitehouse,2024-01-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.68
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,18.39
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,73.2
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.7
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.68
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.86
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.1
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.73
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.21
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,12.38
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.5
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.9
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,transformer,,Temperature,C,19.6
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.38
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
263213,Whitehouse,2024-01-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,17.48
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.69
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.09
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.0
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.69
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
263213,Whitehouse,2024-01-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.03
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,transformer,,Temperature,C,19.7
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.14
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,18.03
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
263213,Whitehouse,2024-01-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.91
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.87
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.68
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.8
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.91
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.87
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.67
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.6
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
263213,Whitehouse,2024-01-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,18.35
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,16.13
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.3
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.2
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.35
