Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
263213,Whitehouse,2024-01-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.16
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.96
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.0
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,78.7
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.15
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.53
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
263213,Whitehouse,2024-01-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.85
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.46
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,20.32
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,84.3
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.86
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.46
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.32
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
263213,Whitehouse,2024-01-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.88
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.5
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,19.96
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.5
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
263213,Whitehouse,2024-01-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.54
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,18.16
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.5
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.3
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,transformer,,Temperature,C,19.8
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.82
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.54
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
263213,Whitehouse,2024-01-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.34
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,18.25
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,75.9
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.44
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.34
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
263213,Whitehouse,2024-01-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.92
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.3
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,transformer,,Temperature,C,19.9
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.92
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
263213,Whitehouse,2024-01-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.28
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.99
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,18.26
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,77.3
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,transformer,,Temperature,C,20.0
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.28
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.99
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.26
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
263213,Whitehouse,2024-01-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
